Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.91
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
