Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.19
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.82
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.05
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.69
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.97
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.01
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.5
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.3
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.62
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.91
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
