Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
341879,Shiphay Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.09
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.25
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.28
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.49
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.8
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
