Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
