Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
