Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,30.2
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,30.4
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
