Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,30.4
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.99
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.07
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.28
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.23
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
