Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.97
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.38
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
341879,Shiphay Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.01
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.45
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
341879,Shiphay Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.99
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.76
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
341879,Shiphay Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.79
