Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
341879,Shiphay Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.52
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
341879,Shiphay Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.61
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.34
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.3
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.26
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
341879,Shiphay Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
341879,Shiphay Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.55
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.11
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.12
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
341879,Shiphay Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.81
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
