Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
341879,Shiphay Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.92
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.61
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
341879,Shiphay Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.54
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
341879,Shiphay Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.09
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.3
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.76
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
341879,Shiphay Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.39
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.68
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.65
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
341879,Shiphay Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.21
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.52
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.4
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.51
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
341879,Shiphay Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.07
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.65
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
341879,Shiphay Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.09
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.72
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
341879,Shiphay Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.85
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
