Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
341879,Shiphay Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.77
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.98
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.3
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.73
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
341879,Shiphay Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.5
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.74
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.57
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
341879,Shiphay Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.04
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.19
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
341879,Shiphay Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.29
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.88
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
341879,Shiphay Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.21
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.88
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.93
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
341879,Shiphay Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.94
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.5
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
341879,Shiphay Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.35
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.18
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
