Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.57
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
341879,Shiphay Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.47
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.3
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
341879,Shiphay Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.33
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.11
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.9
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
341879,Shiphay Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.08
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.35
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.7
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
341879,Shiphay Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.81
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.42
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,76.9
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.8
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.83
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
341879,Shiphay Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.94
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.31
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.1
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.34
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
341879,Shiphay Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.14
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.4
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
341879,Shiphay Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.9
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.7
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
341879,Shiphay Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.54
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
