Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.67
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.04
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.29
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.86
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
341879,Shiphay Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.09
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.93
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
