Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.92
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.58
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.53
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
341879,Shiphay Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.09
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
341879,Shiphay Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
