Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.18
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.29
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.19
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.01
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.27
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.68
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
