Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
341879,Shiphay Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.89
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.77
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
