Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
341879,Shiphay Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.01
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.8
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.97
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.52
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.21
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.19
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.9
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.99
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.87
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
341879,Shiphay Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
