Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.91
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.77
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.2
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.1
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.96
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.92
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.82
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
341879,Shiphay Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.31
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
341879,Shiphay Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.6
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.29
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
341879,Shiphay Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.34
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.62
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.86
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.31
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
