Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
341879,Shiphay Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
341879,Shiphay Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.36
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
