Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
341879,Shiphay Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
341879,Shiphay Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
341879,Shiphay Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
341879,Shiphay Lane,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.91
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.51
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.64
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
