Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,30.4
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.78
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,30.5
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,30.5
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.88
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,30.5
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,30.6
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.99
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.07
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
