Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
341879,Shiphay Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
341879,Shiphay Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.89
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
