Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.67
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.67
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.97
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.53
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.81
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
341879,Shiphay Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.99
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
341879,Shiphay Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.26
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.7
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
