Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
341879,Shiphay Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.75
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
341879,Shiphay Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.21
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.13
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.81
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
341879,Shiphay Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.73
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
341879,Shiphay Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.26
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.13
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.89
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.18
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
341879,Shiphay Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.7
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
341879,Shiphay Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
