Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.16
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.3
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
341879,Shiphay Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.6
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.3
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
341879,Shiphay Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.25
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.41
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.9
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.3
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
341879,Shiphay Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.16
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.34
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
341879,Shiphay Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.17
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.07
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
341879,Shiphay Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.42
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
341879,Shiphay Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.0
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
341879,Shiphay Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.33
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.64
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.11
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
