Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
341879,Shiphay Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.49
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.1
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.92
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,85.9
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.6
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.52
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
341879,Shiphay Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.51
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.05
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.8
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.1
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.75
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.01
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.29
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
341879,Shiphay Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.99
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.82
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.2
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
341879,Shiphay Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.96
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.97
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.41
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.03
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.2
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.36
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
341879,Shiphay Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.43
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.31
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,30.11
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,122.2
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.96
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.06
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
341879,Shiphay Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.23
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.81
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.5
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.1
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
