Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.8
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.92
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
341879,Shiphay Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.51
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.2
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.0
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.2
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.1
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.29
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
341879,Shiphay Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.2
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.92
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.3
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,124.2
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.36
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
341879,Shiphay Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,33.83
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.18
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,137.4
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.96
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.78
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
341879,Shiphay Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.79
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.75
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.66
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.8
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.6
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.54
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
341879,Shiphay Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.17
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.88
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
341879,Shiphay Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.41
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.21
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.48
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
341879,Shiphay Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.71
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
341879,Shiphay Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.06
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
