Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
341879,Shiphay Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.81
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
341879,Shiphay Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
341879,Shiphay Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.57
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.7
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.3
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
341879,Shiphay Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.95
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.17
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
341879,Shiphay Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.96
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
341879,Shiphay Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
