Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
341879,Shiphay Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.51
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
341879,Shiphay Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.14
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
341879,Shiphay Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
341879,Shiphay Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
341879,Shiphay Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
341879,Shiphay Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.02
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
341879,Shiphay Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
