Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.3
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.43
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.19
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.6
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.73
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.34
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.36
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.5
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
341879,Shiphay Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.63
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.96
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.3
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.05
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.95
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.5
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
341879,Shiphay Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.7
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.3
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
