Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.62
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,116.7
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.19
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.88
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
341879,Shiphay Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
341879,Shiphay Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
341879,Shiphay Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.76
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
341879,Shiphay Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.37
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.72
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
341879,Shiphay Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.25
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.49
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
