Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.59
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.74
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.9
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
341879,Shiphay Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.74
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.59
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.3
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
341879,Shiphay Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.44
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
341879,Shiphay Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.16
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.36
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
341879,Shiphay Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.43
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.81
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
341879,Shiphay Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.97
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.04
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
341879,Shiphay Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.91
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
341879,Shiphay Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.38
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
