Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
341879,Shiphay Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.85
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.9
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.46
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
341879,Shiphay Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.99
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.1
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
341879,Shiphay Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.42
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
341879,Shiphay Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.1
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
341879,Shiphay Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.75
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
341879,Shiphay Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.75
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
341879,Shiphay Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
