Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
341879,Shiphay Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.61
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.43
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
341879,Shiphay Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
