Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
