Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
341879,Shiphay Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
