Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
341879,Shiphay Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
341879,Shiphay Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
341879,Shiphay Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
341879,Shiphay Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.71
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
341879,Shiphay Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.69
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
