Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
341879,Shiphay Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.26
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
341879,Shiphay Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.76
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
341879,Shiphay Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.25
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
341879,Shiphay Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.01
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
341879,Shiphay Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
341879,Shiphay Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.54
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
341879,Shiphay Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.08
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.07
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
341879,Shiphay Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.1
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.9
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
