Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
341879,Shiphay Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.39
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.15
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.6
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
341879,Shiphay Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.43
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.7
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
341879,Shiphay Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.09
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.29
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
341879,Shiphay Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.92
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
341879,Shiphay Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.21
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
341879,Shiphay Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.07
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.6
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
341879,Shiphay Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.43
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
341879,Shiphay Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.55
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.8
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
