Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
341879,Shiphay Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.07
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
341879,Shiphay Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.53
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.84
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
341879,Shiphay Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
341879,Shiphay Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.96
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
341879,Shiphay Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.07
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
341879,Shiphay Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.76
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.91
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.9
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.82
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
341879,Shiphay Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.96
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.34
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.77
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
341879,Shiphay Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.43
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
341879,Shiphay Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
