Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.01
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.1
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.61
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
341879,Shiphay Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.96
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.76
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.16
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.44
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
341879,Shiphay Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.71
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.48
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.9
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
341879,Shiphay Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.34
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.89
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.3
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.72
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
341879,Shiphay Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.11
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.96
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.97
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.6
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
341879,Shiphay Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.5
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.3
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.2
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
341879,Shiphay Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
341879,Shiphay Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.1
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.25
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
341879,Shiphay Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.42
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
