Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
341879,Shiphay Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.29
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.26
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.03
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.94
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.67
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
341879,Shiphay Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.88
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.52
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.5
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.87
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.96
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
