Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
341879,Shiphay Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.39
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
341879,Shiphay Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.22
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.59
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.1
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
341879,Shiphay Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.01
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
