Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
341879,Shiphay Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.76
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.04
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.75
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.02
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
341879,Shiphay Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.69
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
341879,Shiphay Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
341879,Shiphay Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.84
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
341879,Shiphay Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
