Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.11
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
341879,Shiphay Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.67
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
341879,Shiphay Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.22
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
341879,Shiphay Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.64
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
341879,Shiphay Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.28
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.63
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.64
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
341879,Shiphay Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.41
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
341879,Shiphay Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
