Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.15
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.64
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.1
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.17
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.09
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.9
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
341879,Shiphay Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
341879,Shiphay Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.17
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.45
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
341879,Shiphay Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.87
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.29
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
