Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.26
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.3
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.62
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.3
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.3
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
341879,Shiphay Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.39
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.94
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
341879,Shiphay Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.13
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.4
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
341879,Shiphay Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.46
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.79
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.03
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
341879,Shiphay Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.34
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,119.4
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.41
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
341879,Shiphay Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.88
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.23
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
