Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.58
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.96
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.02
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.7
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.09
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
341879,Shiphay Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.06
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
341879,Shiphay Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.34
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
