Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
