Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
