Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.12
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.44
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.56
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
