Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.43
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.5
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
341879,Shiphay Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.06
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
341879,Shiphay Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.23
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.78
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
341879,Shiphay Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.87
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.09
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
341879,Shiphay Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.47
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.33
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
341879,Shiphay Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.69
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
341879,Shiphay Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.68
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
