Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
341879,Shiphay Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.29
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.71
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.56
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
341879,Shiphay Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.06
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.48
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
341879,Shiphay Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.09
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.87
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
341879,Shiphay Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.03
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.23
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.1
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
341879,Shiphay Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.01
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.61
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
341879,Shiphay Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.06
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
341879,Shiphay Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.01
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.48
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
341879,Shiphay Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.26
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.44
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.3
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
