Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
341879,Shiphay Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.21
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.61
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
341879,Shiphay Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.46
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.36
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,133.1
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
341879,Shiphay Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.13
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.72
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.2
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.5
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
341879,Shiphay Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.19
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,115.2
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.01
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
341879,Shiphay Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.07
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,114.8
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.29
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
341879,Shiphay Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.58
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.82
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.91
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.6
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
341879,Shiphay Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.59
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.84
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,116.2
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.56
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.04
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
341879,Shiphay Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.91
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.05
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.38
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.7
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,120.0
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
