Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.37
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
341879,Shiphay Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.4
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.58
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.16
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.0
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.35
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
341879,Shiphay Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.21
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.95
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.07
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
341879,Shiphay Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.57
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.01
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.7
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.78
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
341879,Shiphay Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.52
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.85
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.5
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.9
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.58
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
341879,Shiphay Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.39
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.6
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.8
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.49
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
341879,Shiphay Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.2
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.92
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.76
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
341879,Shiphay Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.01
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.36
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.69
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.68
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
341879,Shiphay Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.56
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.16
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.91
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
341879,Shiphay Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
