Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.63
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.64
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.0
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.19
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
341879,Shiphay Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.24
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.05
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,115.5
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.91
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
341879,Shiphay Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.71
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
341879,Shiphay Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.35
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.34
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
341879,Shiphay Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.67
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
341879,Shiphay Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.63
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
341879,Shiphay Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.99
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.5
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
