Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.95
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
