Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
