Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.16
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.4
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.2
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
