Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
341879,Shiphay Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.64
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.63
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.96
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
341879,Shiphay Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.03
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
341879,Shiphay Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
