Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.11
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.79
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.42
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.74
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.15
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.13
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.62
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
