Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.73
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.27
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.11
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.63
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.41
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.9
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.44
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.05
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.35
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.92
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
341879,Shiphay Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.25
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
