Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
341879,Shiphay Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
341879,Shiphay Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
341879,Shiphay Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.48
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
341879,Shiphay Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.52
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.63
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.24
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.86
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
341879,Shiphay Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
