Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
341879,Shiphay Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
